Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
