Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
