Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,19.1
