Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
