Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
