Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
