Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
