Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
