Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
