Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
