Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
