Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
