Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
