Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
