Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
