Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
