Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
