Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
