Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
