Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
