Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
