Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
