Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
