Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
