Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
