Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
