Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
