Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
