Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
