Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
