Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
