Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
