Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
