Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
