Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
