Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
