Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
