Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
