Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,20.7
