Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
