Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
