Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
