Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
