Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
