Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
