Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
