Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
