Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
