Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
