Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
