Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
