Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
