Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
