Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
