Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
