Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
