Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
