Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
