Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
