Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
