Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
