Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
