Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
