Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
